Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.34
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.98
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.54
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110119,Abbey Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.67
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.1
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.82
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.2
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.9
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110119,Abbey Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.44
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.48
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110119,Abbey Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.37
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.13
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.81
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.02
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.0
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110119,Abbey Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.8
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.18
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.5
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.29
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.67
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.47
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.3
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110119,Abbey Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.78
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.98
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110119,Abbey Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.8
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.5
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.2
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110119,Abbey Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.8
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.49
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.02
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
110119,Abbey Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.27
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.24
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.43
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110119,Abbey Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.57
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.92
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.58
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.61
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.1
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.5
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
110119,Abbey Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
