Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.93
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.69
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.18
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.57
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.3
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
110119,Abbey Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.15
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.67
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.66
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.63
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.2
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110119,Abbey Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.16
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.8
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.7
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.53
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.87
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.29
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.86
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.2
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.9
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
110119,Abbey Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.03
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.83
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.81
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.98
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.9
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110119,Abbey Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.01
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.77
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.74
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.0
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.23
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.0
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110119,Abbey Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.99
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.33
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.72
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.26
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.49
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.3
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.1
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
110119,Abbey Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.16
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.32
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.13
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.65
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.3
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
110119,Abbey Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.75
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.77
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.41
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.6
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.85
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.0
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110119,Abbey Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.56
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.67
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.75
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.72
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.67
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110119,Abbey Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.0
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.61
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.5
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.69
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.5
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110119,Abbey Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
