Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.81
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.9
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.6
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.51
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.42
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.51
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.4
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110119,Abbey Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.84
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.4
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.05
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.39
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.83
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.2
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
110119,Abbey Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.88
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.62
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.36
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.71
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.47
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,69.7
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,133.9
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
110119,Abbey Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.84
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.4
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.86
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.87
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.52
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.6
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110119,Abbey Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.19
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.22
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.9
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.55
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.44
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.13
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.3
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110119,Abbey Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.23
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.48
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.27
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.34
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.4
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.3
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110119,Abbey Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.28
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.35
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.32
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.05
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.1
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.1
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,34.2
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110119,Abbey Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.21
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.4
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.28
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.28
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.32
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.35
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,34.0
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110119,Abbey Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.23
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.1
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.58
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.38
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110119,Abbey Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.42
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.25
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.55
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.81
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.9
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
