Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110119,Abbey Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.12
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.39
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.1
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.62
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.5
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,69.7
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.3
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110119,Abbey Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.83
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.6
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.8
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.97
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110119,Abbey Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.62
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,61.8
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.0
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110119,Abbey Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.99
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.82
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.6
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.7
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110119,Abbey Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.13
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.8
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110119,Abbey Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.01
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.34
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.9
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110119,Abbey Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.0
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.1
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
110119,Abbey Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.77
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,96.3
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,120.3
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.07
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.99
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,154.0
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110119,Abbey Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.03
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.8
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110119,Abbey Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.98
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
