Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110119,Abbey Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110119,Abbey Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110119,Abbey Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
110119,Abbey Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110119,Abbey Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110119,Abbey Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.7
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
110119,Abbey Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110119,Abbey Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110119,Abbey Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.28
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110119,Abbey Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
