Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110119,Abbey Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110119,Abbey Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110119,Abbey Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.83
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
110119,Abbey Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110119,Abbey Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
110119,Abbey Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110119,Abbey Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,34.0
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
110119,Abbey Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,34.1
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110119,Abbey Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110119,Abbey Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
