Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110119,Abbey Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110119,Abbey Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.64
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110119,Abbey Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110119,Abbey Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
110119,Abbey Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
110119,Abbey Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
110119,Abbey Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110119,Abbey Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110119,Abbey Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110119,Abbey Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
