Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110119,Abbey Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110119,Abbey Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.85
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110119,Abbey Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110119,Abbey Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
110119,Abbey Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110119,Abbey Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.49
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.0
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.65
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.5
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
110119,Abbey Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.74
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.2
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.12
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.88
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110119,Abbey Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.7
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.62
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.82
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.5
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.11
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.22
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.9
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.43
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110119,Abbey Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.96
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.25
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.73
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.04
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.05
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110119,Abbey Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.08
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.59
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.57
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.14
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
