Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.73
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.9
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.83
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.8
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110119,Abbey Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.2
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.55
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.38
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.9
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.51
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.47
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110119,Abbey Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.63
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.27
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.67
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.21
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.17
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.4
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.08
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110119,Abbey Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.95
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.89
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.4
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.8
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.31
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.68
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.7
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
110119,Abbey Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.74
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.98
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.62
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.86
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.2
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.4
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.31
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.85
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.5
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.58
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
110119,Abbey Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.55
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.37
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.4
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.9
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.34
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.06
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.8
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.02
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.76
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110119,Abbey Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.66
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.29
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.63
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.8
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.3
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.6
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.14
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.9
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.61
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110119,Abbey Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.94
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.84
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.13
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.5
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.3
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.37
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110119,Abbey Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.9
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.44
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.6
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,59.3
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.3
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.2
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.58
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.3
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.3
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.22
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.22
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110119,Abbey Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.78
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.55
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.81
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.34
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,57.5
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.8
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.6
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.4
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.65
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,76.3
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.7
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.41
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.48
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.42
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,180.4
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110119,Abbey Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.53
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.11
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.72
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.6
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.1
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.7
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.9
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.6
