Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.3
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,76.8
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.4
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.53
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
110119,Abbey Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.41
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.51
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.91
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.9
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.1
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.9
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.58
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,81.8
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.5
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.42
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
110119,Abbey Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.78
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.63
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.18
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.0
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.6
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.31
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,80.6
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.3
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.48
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.37
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110119,Abbey Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.08
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.35
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.54
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.6
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.9
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.59
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,87.5
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.6
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.91
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.28
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,172.6
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110119,Abbey Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.76
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.21
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.13
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.9
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.45
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.68
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,78.6
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.8
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.81
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.8
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110119,Abbey Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.44
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.17
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.68
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.7
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.6
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.5
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.9
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.5
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.88
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,77.7
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.5
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.81
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.18
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
110119,Abbey Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.44
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.72
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.57
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.6
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.2
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.4
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.91
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,76.9
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.5
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.8
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,40.5
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.73
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,181.5
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
110119,Abbey Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.23
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.89
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.67
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.6
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.0
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.4
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.9
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,77.2
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.6
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.69
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.12
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110119,Abbey Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.69
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.31
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.29
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,48.2
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,94.1
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.6
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.31
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.0
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.65
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.79
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,40.7
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
110119,Abbey Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.7
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.35
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.51
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.0
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.9
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.1
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.6
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.05
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
110119,Abbey Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.16
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.46
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.4
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.2
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.2
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
