Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.18
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.65
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
110119,Abbey Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.41
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.14
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.99
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.1
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.5
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.4
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.0
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.47
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.73
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.24
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.25
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.95
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
110119,Abbey Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.21
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.47
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.72
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.9
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.8
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.6
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.97
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.21
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.7
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
110119,Abbey Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.46
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.47
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.62
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.7
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.3
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.08
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110119,Abbey Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.09
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.58
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.15
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.8
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.7
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.4
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.3
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.09
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,41.2
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110119,Abbey Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.16
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.02
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.96
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.9
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.2
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.9
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.57
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.05
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
110119,Abbey Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.43
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.89
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.45
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.1
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.58
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.11
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.65
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110119,Abbey Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.83
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.86
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.71
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.3
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.0
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.4
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.08
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.33
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.7
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110119,Abbey Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.18
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.51
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.23
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.5
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.6
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.7
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.53
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
110119,Abbey Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.13
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.77
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.31
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.7
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.1
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.1
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.9
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.54
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.4
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
110119,Abbey Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.46
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.74
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,19.64
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.6
