Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.9
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.3
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.4
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.21
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.6
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
110119,Abbey Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.57
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.43
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.22
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.5
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.8
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.8
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.77
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.0
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.77
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
110119,Abbey Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.7
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.63
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.18
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.8
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.9
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.32
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.2
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.6
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.04
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
110119,Abbey Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.35
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.98
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.03
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.5
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.7
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.1
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.81
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.24
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.7
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
110119,Abbey Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.18
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.24
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.9
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,59.2
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.7
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.1
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.69
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.5
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.79
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110119,Abbey Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.18
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.25
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.69
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,53.2
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.3
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.8
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.15
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.18
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.53
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.54
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110119,Abbey Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.34
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.99
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.88
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,45.7
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.8
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.2
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.33
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.91
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
110119,Abbey Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.83
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.53
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.39
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,55.5
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.2
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.8
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.37
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.29
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110119,Abbey Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.97
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.33
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.47
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.2
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.0
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.9
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.81
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.14
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.77
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.15
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.65
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
110119,Abbey Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.88
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.36
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.89
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.3
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.2
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.6
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.51
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.33
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
110119,Abbey Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
