Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.34
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.89
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.41
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.0
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.1
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.21
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.39
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.47
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.36
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
110119,Abbey Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.22
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.69
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.02
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.4
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.6
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.65
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.02
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
110119,Abbey Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.19
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.62
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.4
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.2
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.9
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.8
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.3
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.0
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.26
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.42
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.79
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110119,Abbey Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.43
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.68
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.33
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,49.8
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.4
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,89.8
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.98
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.2
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.34
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.83
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.74
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.24
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
110119,Abbey Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.48
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.41
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.9
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.5
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.09
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.41
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.07
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.2
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.09
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
110119,Abbey Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.3
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.13
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.19
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,61.0
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.1
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.9
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.11
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.74
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.32
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.69
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.71
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,41.6
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
110119,Abbey Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.56
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.69
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,64.3
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.7
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.4
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.17
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.7
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.41
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.38
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.51
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.9
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,41.7
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110119,Abbey Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.78
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.26
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.84
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,64.8
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.9
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.8
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.91
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.11
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.53
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.15
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,41.8
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110119,Abbey Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.57
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.5
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.74
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.5
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.0
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.84
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.12
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,41.9
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
110119,Abbey Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.62
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.42
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.95
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.0
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.5
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.3
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.24
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.97
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.11
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.7
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.4
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.7
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,41.9
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
