Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110119,Abbey Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.07
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.65
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.78
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.8
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.0
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.6
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.35
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.41
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.93
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.44
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.62
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,41.8
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110119,Abbey Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.82
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.5
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.26
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.8
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.2
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.43
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.91
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.32
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.6
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,41.7
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
110119,Abbey Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.83
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.11
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.9
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.7
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.28
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.49
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.05
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.57
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.47
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.3
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,41.6
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110119,Abbey Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.59
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.2
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.08
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.84
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.22
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.6
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.0
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110119,Abbey Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.56
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.92
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.5
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.1
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.61
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.22
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.14
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.71
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.7
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.3
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110119,Abbey Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.96
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.62
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.0
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.13
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.47
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.94
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.36
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.84
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.8
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
110119,Abbey Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.37
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.52
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.3
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.6
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.16
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.07
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.7
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.0
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.9
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.3
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
110119,Abbey Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.95
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.43
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.73
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.27
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.03
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.1
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.7
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.2
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,41.2
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110119,Abbey Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.21
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.04
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.1
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.2
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.1
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.44
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,3.09
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.1
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.45
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.3
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.4
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
110119,Abbey Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.92
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.3
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.87
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.9
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.3
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.7
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.31
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.33
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.09
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.79
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,58.3
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.2
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.6
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
