Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
110119,Abbey Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.54
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.24
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.7
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.07
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.47
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.79
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.71
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.38
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.8
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.9
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
110119,Abbey Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.52
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.32
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.7
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.7
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.13
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.6
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.56
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.27
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.1
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
110119,Abbey Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.08
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.8
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.4
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.8
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.28
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.16
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.78
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.65
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.34
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.95
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.81
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.3
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,40.7
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
110119,Abbey Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.23
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.27
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.15
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.5
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.8
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.21
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.01
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.32
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.92
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.81
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.21
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.5
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110119,Abbey Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.88
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.84
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.86
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.9
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.24
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.41
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.83
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.57
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.31
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.31
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,57.4
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.8
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.0
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,40.5
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110119,Abbey Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.92
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.79
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.11
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.49
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.02
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.4
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.04
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.24
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.23
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.89
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.78
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,62.6
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.1
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.8
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110119,Abbey Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.54
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.26
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.78
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.72
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.45
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.67
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.09
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,55.0
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.9
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.7
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110119,Abbey Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.88
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.57
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.5
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.1
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.98
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.52
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.55
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.62
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.56
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.32
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.99
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.29
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.8
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.1
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110119,Abbey Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.58
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.02
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.59
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.8
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.48
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.56
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.08
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.04
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.5
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.4
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.8
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110119,Abbey Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.58
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.87
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.7
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.51
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.73
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.72
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.63
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,56.4
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.9
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.9
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
