Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110119,Abbey Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.54
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.12
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,55.3
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.4
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.75
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.4
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.44
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.82
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.96
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,64.3
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.3
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
110119,Abbey Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.54
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.79
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,52.8
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.8
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.72
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.86
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.65
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.52
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.7
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110119,Abbey Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.6
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.55
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.87
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.53
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.44
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.07
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.63
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.1
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110119,Abbey Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.68
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.98
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.82
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.85
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.6
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.38
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.1
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.53
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.4
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
110119,Abbey Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.25
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.06
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.4
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.3
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.7
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.59
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.25
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.34
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.18
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.16
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.0
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.3
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110119,Abbey Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.92
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.13
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.45
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,47.9
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.3
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.9
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.05
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.62
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.6
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.38
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.07
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.7
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.5
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.0
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110119,Abbey Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.26
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.16
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.14
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.6
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.5
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.36
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.79
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.2
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.92
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.26
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.21
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.2
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.8
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
110119,Abbey Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.42
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.3
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.34
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.5
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.6
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.8
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.75
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.66
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.45
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.79
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.29
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.6
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.8
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.0
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110119,Abbey Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.19
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.24
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.18
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.9
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.7
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.4
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.25
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.41
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.01
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.37
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.8
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
110119,Abbey Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.2
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.56
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.88
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.7
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.9
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.36
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.44
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.4
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.89
