Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.7
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.34
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.4
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.1
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
110119,Abbey Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.34
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.0
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.5
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.5
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.4
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.42
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.99
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.02
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.79
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.8
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.5
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110119,Abbey Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.43
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.13
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,43.3
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.7
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.0
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.87
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.74
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.14
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.3
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.4
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110119,Abbey Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.83
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.13
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.56
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.3
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.55
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.64
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,24.75
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.47
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.25
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,56.2
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.2
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.2
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
110119,Abbey Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.47
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.68
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.6
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.57
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,23.5
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.67
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.46
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,58.7
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,99.2
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.1
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110119,Abbey Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.88
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.15
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.7
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.3
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.06
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.51
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.54
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.91
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.5
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.9
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110119,Abbey Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.28
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.35
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.56
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.9
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.3
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.7
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.25
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.22
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.55
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.74
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.71
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.2
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.4
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.8
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110119,Abbey Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.45
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.77
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.4
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.6
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.1
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.54
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.69
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,25.52
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.38
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.4
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,70.4
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.6
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.4
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.56
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110119,Abbey Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.01
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.27
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.02
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.3
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.48
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.59
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,24.78
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.5
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.83
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,65.7
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.0
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.0
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110119,Abbey Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.11
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.99
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.5
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.4
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.56
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.8
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.23
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.9
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.05
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.97
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.5
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.2
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.6
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110119,Abbey Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.01
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.75
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.37
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.4
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.5
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.54
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.32
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
