Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.46
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.78
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.05
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.35
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.2
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.9
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110119,Abbey Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.48
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.66
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.5
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.19
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.48
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.94
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.7
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.1
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110119,Abbey Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.8
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.61
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.15
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.4
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.31
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.64
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.7
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.2
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110119,Abbey Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.32
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.42
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.78
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.0
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.6
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.27
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.8
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.11
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.84
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.1
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110119,Abbey Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.75
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.39
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.75
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.9
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.5
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.3
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.18
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.82
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.7
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.26
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.98
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.77
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110119,Abbey Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.04
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.15
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.6
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.3
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.4
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.1
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.05
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.87
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.0
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.65
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.5
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110119,Abbey Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.51
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.07
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.23
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.3
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.8
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.08
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.19
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.82
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110119,Abbey Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.37
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.97
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.81
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,59.0
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.0
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.3
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.2
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.53
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110119,Abbey Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.04
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.73
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.31
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,69.4
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.5
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.7
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.4
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.19
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.69
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.73
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
110119,Abbey Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.0
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.17
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.39
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,61.9
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.1
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.43
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.95
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.44
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.31
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110119,Abbey Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.35
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.99
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.74
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.5
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.2
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
