Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.82
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.49
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.04
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110119,Abbey Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.28
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.95
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.35
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,55.0
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.1
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.7
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.04
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.58
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.12
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.1
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.98
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.27
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
110119,Abbey Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.42
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.66
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,58.2
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.8
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.12
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.86
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.46
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.29
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110119,Abbey Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.44
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.64
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.31
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.4
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.3
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.5
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.7
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.96
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.1
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110119,Abbey Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.76
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.55
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.17
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,66.8
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.5
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,92.4
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.1
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.47
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.55
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110119,Abbey Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.49
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.77
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.23
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.59
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.3
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.78
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.01
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.04
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
110119,Abbey Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.28
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.79
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.76
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.9
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.42
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.46
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.58
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110119,Abbey Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.04
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.83
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.9
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.66
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.74
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.75
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
110119,Abbey Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.48
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.51
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.3
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.35
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110119,Abbey Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.03
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.61
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.9
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.9
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.32
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110119,Abbey Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.64
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.34
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
