Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.49
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110119,Abbey Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.84
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.7
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.5
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110119,Abbey Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.41
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.5
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110119,Abbey Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.28
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.43
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.52
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110119,Abbey Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.31
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.16
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.7
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.39
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110119,Abbey Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.76
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.44
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.49
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.8
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.41
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.8
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110119,Abbey Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.47
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.26
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.14
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110119,Abbey Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.01
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.25
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110119,Abbey Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.54
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.72
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.24
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.6
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110119,Abbey Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.55
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.92
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.33
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110119,Abbey Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.58
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.96
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.35
