Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110119,Abbey Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.64
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.29
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110119,Abbey Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.85
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.87
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
110119,Abbey Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.84
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.8
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110119,Abbey Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.79
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.89
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110119,Abbey Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.96
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.96
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110119,Abbey Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.59
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.3
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.0
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110119,Abbey Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.5
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.85
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110119,Abbey Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.7
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.84
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.89
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110119,Abbey Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.94
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.06
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110119,Abbey Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.62
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.07
