Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.17
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.0
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.08
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110119,Abbey Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.81
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.97
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.8
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110119,Abbey Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.9
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110119,Abbey Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.43
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110119,Abbey Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.55
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.23
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110119,Abbey Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.77
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.07
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.9
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.1
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
110119,Abbey Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.84
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.99
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.1
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.83
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110119,Abbey Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.53
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110119,Abbey Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.09
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.1
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110119,Abbey Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.9
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110119,Abbey Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.67
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.8
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.3
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110119,Abbey Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
